Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605837,Priory Back Terrace Monkton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.08
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.75
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,213.8
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
605837,Priory Back Terrace Monkton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.61
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,61.37
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,270.7
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.35
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
605837,Priory Back Terrace Monkton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.06
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.37
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,246.0
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.16
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605837,Priory Back Terrace Monkton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.48
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,77.29
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,337.0
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,90.83
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605837,Priory Back Terrace Monkton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.34
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,91.6
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,391.6
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,107.75
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605837,Priory Back Terrace Monkton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.4
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.53
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,79.1
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,341.6
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,99.8
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605837,Priory Back Terrace Monkton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.84
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.34
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,234.7
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
