Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.3
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
605837,Priory Back Terrace Monkton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.36
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.85
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,216.7
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605837,Priory Back Terrace Monkton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.37
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.89
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.0
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.63
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
605837,Priory Back Terrace Monkton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.75
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.15
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.04
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
605837,Priory Back Terrace Monkton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.18
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,209.8
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
605837,Priory Back Terrace Monkton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.13
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.18
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,189.2
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
605837,Priory Back Terrace Monkton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.26
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.85
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,214.6
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.83
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605837,Priory Back Terrace Monkton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,97.07
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,462.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
605837,Priory Back Terrace Monkton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
