Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.29
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,118.9
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,526.3
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,143.11
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
605837,Priory Back Terrace Monkton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,621.8
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.86
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,107.3
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,455.1
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,130.87
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
605837,Priory Back Terrace Monkton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.1
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.16
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.2
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,109.46
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,463.7
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,136.14
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
605837,Priory Back Terrace Monkton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,573.6
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.12
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,105.06
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,448.1
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,125.82
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
605837,Priory Back Terrace Monkton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,532.3
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.14
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.11
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.82
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,106.15
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,457.3
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,128.17
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
605837,Priory Back Terrace Monkton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.7
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.76
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,61.59
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,271.6
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.91
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
605837,Priory Back Terrace Monkton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.24
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.24
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,227.0
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
605837,Priory Back Terrace Monkton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-21.89
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.67
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.7
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
