Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
605837,Priory Back Terrace Monkton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.24
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.91
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,193.3
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.54
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605837,Priory Back Terrace Monkton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.11
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.87
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,276.2
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.27
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
605837,Priory Back Terrace Monkton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.36
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,57.92
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,258.0
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.17
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
605837,Priory Back Terrace Monkton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.91
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.35
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,223.5
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.51
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
605837,Priory Back Terrace Monkton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.01
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.66
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.8
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
605837,Priory Back Terrace Monkton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,52.9
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.99
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.62
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,235.1
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.71
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.77
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
605837,Priory Back Terrace Monkton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.66
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.02
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.62
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,220.1
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
