Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.98
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
605837,Priory Back Terrace Monkton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.87
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.13
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,214.0
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.11
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
605837,Priory Back Terrace Monkton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.15
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.21
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,204.1
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
605837,Priory Back Terrace Monkton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.4
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.33
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,232.6
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.59
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
605837,Priory Back Terrace Monkton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.96
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,69.84
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,307.7
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.9
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605837,Priory Back Terrace Monkton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.98
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,65.06
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,287.9
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.21
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
605837,Priory Back Terrace Monkton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.38
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,80.68
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,366.1
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.49
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605837,Priory Back Terrace Monkton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.4
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.24
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,264.6
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.4
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
605837,Priory Back Terrace Monkton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
