Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.92
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,81.3
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,360.9
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,103.71
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605837,Priory Back Terrace Monkton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.59
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,74.83
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,330.0
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,99.11
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605837,Priory Back Terrace Monkton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.86
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,66.35
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,291.0
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.75
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
605837,Priory Back Terrace Monkton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.53
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,80.91
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,347.9
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.89
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
605837,Priory Back Terrace Monkton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.79
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,76.18
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,328.9
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.66
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
605837,Priory Back Terrace Monkton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.18
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,63.56
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,283.7
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.95
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605837,Priory Back Terrace Monkton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.83
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.09
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,227.3
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
605837,Priory Back Terrace Monkton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.23
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.28
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,216.6
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
