Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605837,Priory Back Terrace Monkton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.97
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,62.73
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,271.0
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.76
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.76
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605837,Priory Back Terrace Monkton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.84
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.94
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.4
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605837,Priory Back Terrace Monkton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.8
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.89
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.1
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605837,Priory Back Terrace Monkton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.87
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.3
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.0
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605837,Priory Back Terrace Monkton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.87
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.07
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,190.8
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
605837,Priory Back Terrace Monkton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,59.79
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,266.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.85
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605837,Priory Back Terrace Monkton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.79
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,58.84
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,264.9
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
