Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.16
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605837,Priory Back Terrace Monkton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.25
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.33
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.8
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605837,Priory Back Terrace Monkton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.65
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.89
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,225.3
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.14
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605837,Priory Back Terrace Monkton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.76
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.54
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.7
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605837,Priory Back Terrace Monkton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.77
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.12
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,208.8
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.3
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605837,Priory Back Terrace Monkton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.46
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.93
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.14
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605837,Priory Back Terrace Monkton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.35
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.27
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.89
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.5
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605837,Priory Back Terrace Monkton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.29
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,72.92
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,314.9
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.07
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605837,Priory Back Terrace Monkton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
