Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.22
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,81.46
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,346.7
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.84
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605837,Priory Back Terrace Monkton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.54
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.25
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,84.07
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,360.4
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,89.01
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605837,Priory Back Terrace Monkton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.34
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.66
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,99.35
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,470.4
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.99
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,106.34
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605837,Priory Back Terrace Monkton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.83
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.94
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.49
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.62
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,214.5
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.19
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.63
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.17
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,79.03
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,347.5
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.68
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605837,Priory Back Terrace Monkton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.54
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,67.26
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,306.7
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.72
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.75
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.44
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,61.51
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,269.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.76
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.5
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.13
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.96
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,236.7
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
