Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.37
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.43
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.82
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.58
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.79
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.2
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.99
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.61
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,244.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.54
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-2.33
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.9
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,63.68
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,275.9
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.92
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605837,Priory Back Terrace Monkton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-1.35
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.77
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,60.6
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,267.6
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.32
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605837,Priory Back Terrace Monkton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.42
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-1.33
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.02
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,77.53
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,341.7
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.48
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605837,Priory Back Terrace Monkton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.81
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.83
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,81.23
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,357.4
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
