Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.28
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.48
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.42
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,109.64
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,483.6
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,120.05
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605837,Priory Back Terrace Monkton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.0
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.38
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,126.71
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,542.5
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,143.39
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605837,Priory Back Terrace Monkton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.9
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.1
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,120.88
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,519.2
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.04
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,132.62
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605837,Priory Back Terrace Monkton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.1
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.03
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,84.48
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,378.7
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,98.99
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605837,Priory Back Terrace Monkton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.04
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.29
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.5
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605837,Priory Back Terrace Monkton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.04
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.09
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.66
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,173.6
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605837,Priory Back Terrace Monkton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.52
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.41
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605837,Priory Back Terrace Monkton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
