Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.11
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.31
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,208.5
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.03
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605837,Priory Back Terrace Monkton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.52
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.29
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.35
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
605837,Priory Back Terrace Monkton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.84
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.72
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.9
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605837,Priory Back Terrace Monkton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.04
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.83
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,196.1
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605837,Priory Back Terrace Monkton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.31
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.35
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,252.9
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.98
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605837,Priory Back Terrace Monkton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.1
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.32
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,233.4
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605837,Priory Back Terrace Monkton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.98
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.24
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,261.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.6
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605837,Priory Back Terrace Monkton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.03
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,62.47
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,282.0
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
