Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.5
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
605837,Priory Back Terrace Monkton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.26
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,60.64
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,266.3
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.3
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605837,Priory Back Terrace Monkton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.26
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.33
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,230.5
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.35
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605837,Priory Back Terrace Monkton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.67
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605837,Priory Back Terrace Monkton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.64
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.51
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,191.7
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605837,Priory Back Terrace Monkton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.46
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.53
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,237.4
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.94
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
605837,Priory Back Terrace Monkton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.67
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,207.2
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.76
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
605837,Priory Back Terrace Monkton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.03
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.1
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,172.8
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
