Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.05
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605837,Priory Back Terrace Monkton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.27
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.98
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,242.4
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605837,Priory Back Terrace Monkton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.23
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605837,Priory Back Terrace Monkton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.45
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.16
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605837,Priory Back Terrace Monkton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.33
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.7
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.4
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605837,Priory Back Terrace Monkton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.7
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605837,Priory Back Terrace Monkton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.21
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605837,Priory Back Terrace Monkton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.84
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.68
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605837,Priory Back Terrace Monkton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
