Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.57
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605837,Priory Back Terrace Monkton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.11
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.19
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.09
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.17
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.75
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.66
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.78
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
