Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.11
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.14
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.46
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605837,Priory Back Terrace Monkton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.9
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.27
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.33
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.67
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
