Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.6
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.51
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.94
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.56
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605837,Priory Back Terrace Monkton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.44
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605837,Priory Back Terrace Monkton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.88
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.1
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605837,Priory Back Terrace Monkton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.91
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.68
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605837,Priory Back Terrace Monkton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
