Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.21
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605837,Priory Back Terrace Monkton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.92
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605837,Priory Back Terrace Monkton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.25
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
605837,Priory Back Terrace Monkton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.8
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605837,Priory Back Terrace Monkton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.11
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.08
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605837,Priory Back Terrace Monkton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.63
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605837,Priory Back Terrace Monkton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.73
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605837,Priory Back Terrace Monkton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.58
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
