Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605837,Priory Back Terrace Monkton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.49
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605837,Priory Back Terrace Monkton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.04
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.4
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.9
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605837,Priory Back Terrace Monkton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.16
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.55
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605837,Priory Back Terrace Monkton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.24
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.65
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605837,Priory Back Terrace Monkton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.42
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.59
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605837,Priory Back Terrace Monkton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.05
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.29
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,190.8
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605837,Priory Back Terrace Monkton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.1
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.11
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.4
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
