Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605837,Priory Back Terrace Monkton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.65
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.68
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.6
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605837,Priory Back Terrace Monkton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.67
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.72
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,229.6
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.38
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605837,Priory Back Terrace Monkton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.52
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,56.27
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,244.9
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,69.02
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
605837,Priory Back Terrace Monkton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.27
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,63.77
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,282.3
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.54
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605837,Priory Back Terrace Monkton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.93
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,159.48
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,696.1
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,172.29
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605837,Priory Back Terrace Monkton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,747.9
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.06
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,75.27
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,365.9
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.84
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605837,Priory Back Terrace Monkton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.06
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.72
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.6
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605837,Priory Back Terrace Monkton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.69
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
