Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.29
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.8
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.94
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
605837,Priory Back Terrace Monkton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.49
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.09
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.4
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.94
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
605837,Priory Back Terrace Monkton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.03
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.15
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605837,Priory Back Terrace Monkton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.6
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.07
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,205.1
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605837,Priory Back Terrace Monkton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.73
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.11
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.8
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605837,Priory Back Terrace Monkton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.25
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.13
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,240.8
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.37
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
605837,Priory Back Terrace Monkton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.85
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,81.19
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,348.0
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,100.27
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605837,Priory Back Terrace Monkton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.06
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,93.5
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,401.5
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
