Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,110.68
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
605837,Priory Back Terrace Monkton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.75
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,69.06
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,308.9
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,89.28
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
605837,Priory Back Terrace Monkton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.02
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,67.88
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,321.9
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,87.53
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
605837,Priory Back Terrace Monkton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.46
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,113.51
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,506.5
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,133.47
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
605837,Priory Back Terrace Monkton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.8
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.02
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.17
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,263.8
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.53
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
605837,Priory Back Terrace Monkton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.92
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.47
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,254.9
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.98
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
605837,Priory Back Terrace Monkton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.06
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.11
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,195.5
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.26
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
605837,Priory Back Terrace Monkton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.31
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.04
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.2
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.7
