Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
605837,Priory Back Terrace Monkton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.73
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.08
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.73
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,246.5
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.25
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.05
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
605837,Priory Back Terrace Monkton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.27
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.37
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.42
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
605837,Priory Back Terrace Monkton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.1
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,77.52
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,348.2
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,94.73
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
605837,Priory Back Terrace Monkton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.62
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,81.57
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,361.6
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,99.27
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
605837,Priory Back Terrace Monkton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.91
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,82.24
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,371.6
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.86
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
605837,Priory Back Terrace Monkton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.2
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,59.02
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,269.0
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.2
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.8
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
605837,Priory Back Terrace Monkton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.03
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,73.38
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,328.6
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.93
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
605837,Priory Back Terrace Monkton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.34
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,77.84
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,350.1
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
