Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.49
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
605837,Priory Back Terrace Monkton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.8
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,74.9
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,337.0
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.84
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
605837,Priory Back Terrace Monkton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.79
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.17
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,201.7
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.69
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.75
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
605837,Priory Back Terrace Monkton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.41
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.59
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.71
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,204.5
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.33
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.89
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.65
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
605837,Priory Back Terrace Monkton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.85
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,59.4
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.91
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,162.2
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.75
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.52
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
605837,Priory Back Terrace Monkton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.12
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-21.09
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.1
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.64
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
605837,Priory Back Terrace Monkton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.86
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.24
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,173.6
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.01
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
605837,Priory Back Terrace Monkton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.88
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.9
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.1
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
