Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.06
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
605837,Priory Back Terrace Monkton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.82
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.84
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.8
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.86
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.8
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
605837,Priory Back Terrace Monkton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.22
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.53
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.01
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,227.7
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.66
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.22
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
605837,Priory Back Terrace Monkton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.51
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.85
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.38
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605837,Priory Back Terrace Monkton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.78
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.01
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,194.8
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.79
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
605837,Priory Back Terrace Monkton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.42
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.43
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.11
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,247.4
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.1
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
605837,Priory Back Terrace Monkton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.76
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.82
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,61.43
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,275.0
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.48
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
605837,Priory Back Terrace Monkton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.25
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.74
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.8
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
605837,Priory Back Terrace Monkton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
