Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.14
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.4
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,193.7
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605837,Priory Back Terrace Monkton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.71
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.51
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
605837,Priory Back Terrace Monkton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.56
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.48
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.7
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605837,Priory Back Terrace Monkton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.43
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.17
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.4
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
605837,Priory Back Terrace Monkton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.54
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.32
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.1
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605837,Priory Back Terrace Monkton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.82
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.45
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.3
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.28
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
605837,Priory Back Terrace Monkton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.42
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.51
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605837,Priory Back Terrace Monkton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.46
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.3
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.9
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
