Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605837,Priory Back Terrace Monkton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.11
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.04
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.0
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
605837,Priory Back Terrace Monkton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.84
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.83
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,153.4
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
605837,Priory Back Terrace Monkton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.81
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.23
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.9
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.38
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
605837,Priory Back Terrace Monkton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.24
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.77
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605837,Priory Back Terrace Monkton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.0
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.48
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.1
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605837,Priory Back Terrace Monkton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.21
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.06
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.8
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
605837,Priory Back Terrace Monkton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.04
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,60.2
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,268.5
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
