Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.05
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605837,Priory Back Terrace Monkton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.98
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.87
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.6
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.55
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605837,Priory Back Terrace Monkton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.88
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.8
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605837,Priory Back Terrace Monkton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.66
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,60.73
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,323.8
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.24
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605837,Priory Back Terrace Monkton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.12
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.95
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.2
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605837,Priory Back Terrace Monkton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.29
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.24
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.8
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.75
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
605837,Priory Back Terrace Monkton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.63
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,77.41
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,335.2
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.47
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605837,Priory Back Terrace Monkton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.0
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,70.95
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,309.2
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.27
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605837,Priory Back Terrace Monkton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.09
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
