Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.16
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,88.03
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,377.7
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,109.22
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605837,Priory Back Terrace Monkton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.74
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,68.42
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,299.5
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.59
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605837,Priory Back Terrace Monkton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.18
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,99.49
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,422.5
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,122.01
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605837,Priory Back Terrace Monkton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.6
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.05
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,90.13
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,387.4
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,110.05
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
605837,Priory Back Terrace Monkton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.21
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,86.75
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,374.8
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,107.95
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605837,Priory Back Terrace Monkton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.86
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,96.38
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,413.2
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,119.63
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
605837,Priory Back Terrace Monkton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.1
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.97
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,62.7
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,276.7
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.09
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
605837,Priory Back Terrace Monkton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.9
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,65.63
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,295.3
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
