Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.67
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605837,Priory Back Terrace Monkton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.65
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.68
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.9
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.2
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605837,Priory Back Terrace Monkton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.17
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.3
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.8
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
605837,Priory Back Terrace Monkton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.49
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.31
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
605837,Priory Back Terrace Monkton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.03
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.08
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605837,Priory Back Terrace Monkton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.69
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.56
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.2
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
605837,Priory Back Terrace Monkton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.47
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.68
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,210.8
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.39
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
605837,Priory Back Terrace Monkton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.62
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,55.16
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,256.8
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
