Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.12
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605837,Priory Back Terrace Monkton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.74
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.72
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.4
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.67
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
605837,Priory Back Terrace Monkton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.0
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.29
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,221.2
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
605837,Priory Back Terrace Monkton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.96
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.63
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,211.9
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.99
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
605837,Priory Back Terrace Monkton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.62
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.34
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,227.0
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605837,Priory Back Terrace Monkton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.97
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.72
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,207.6
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.98
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605837,Priory Back Terrace Monkton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.16
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.56
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605837,Priory Back Terrace Monkton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.18
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.92
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605837,Priory Back Terrace Monkton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
