Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.88
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.31
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
605837,Priory Back Terrace Monkton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.56
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.93
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.2
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
605837,Priory Back Terrace Monkton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.12
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.91
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.9
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605837,Priory Back Terrace Monkton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.85
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.29
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605837,Priory Back Terrace Monkton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.27
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.58
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.9
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
605837,Priory Back Terrace Monkton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.57
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.66
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,219.6
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.56
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605837,Priory Back Terrace Monkton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.88
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.2
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,217.1
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.91
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
605837,Priory Back Terrace Monkton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.82
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.55
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,218.4
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
