Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605837,Priory Back Terrace Monkton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.13
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.08
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,250.5
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.02
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605837,Priory Back Terrace Monkton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.81
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.57
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,187.7
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605837,Priory Back Terrace Monkton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.58
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605837,Priory Back Terrace Monkton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.28
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.68
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.29
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605837,Priory Back Terrace Monkton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.82
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.33
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605837,Priory Back Terrace Monkton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.1
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.91
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605837,Priory Back Terrace Monkton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.32
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
