Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605837,Priory Back Terrace Monkton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.6
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.66
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605837,Priory Back Terrace Monkton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.18
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.34
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.4
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605837,Priory Back Terrace Monkton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.36
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.35
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605837,Priory Back Terrace Monkton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.68
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605837,Priory Back Terrace Monkton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.67
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605837,Priory Back Terrace Monkton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.46
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.71
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
