Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.28
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.19
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605837,Priory Back Terrace Monkton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.32
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.83
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.62
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.77
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.44
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605837,Priory Back Terrace Monkton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.16
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.86
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.35
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.41
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
