Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605837,Priory Back Terrace Monkton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.6
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.29
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605837,Priory Back Terrace Monkton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.65
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605837,Priory Back Terrace Monkton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.15
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.22
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.29
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605837,Priory Back Terrace Monkton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.75
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.2
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.5
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.11
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.34
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605837,Priory Back Terrace Monkton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.94
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.86
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
