Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605837,Priory Back Terrace Monkton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.77
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.08
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.72
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.29
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605837,Priory Back Terrace Monkton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.13
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.69
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.61
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.9
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605837,Priory Back Terrace Monkton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.86
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.45
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605837,Priory Back Terrace Monkton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.74
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.1
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,189.1
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605837,Priory Back Terrace Monkton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.67
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.41
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.4
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
