Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.7
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605837,Priory Back Terrace Monkton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.23
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.86
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,202.0
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605837,Priory Back Terrace Monkton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,115.92
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605837,Priory Back Terrace Monkton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,521.2
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.65
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605837,Priory Back Terrace Monkton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.63
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
605837,Priory Back Terrace Monkton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.13
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
605837,Priory Back Terrace Monkton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.92
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605837,Priory Back Terrace Monkton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.6
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
605837,Priory Back Terrace Monkton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.48
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605837,Priory Back Terrace Monkton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.86
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
605837,Priory Back Terrace Monkton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.43
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
605837,Priory Back Terrace Monkton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,99.46
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
605837,Priory Back Terrace Monkton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,137.27
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
605837,Priory Back Terrace Monkton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.1
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.91
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.73
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,92.01
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,397.9
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,109.23
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
605837,Priory Back Terrace Monkton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.29
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,68.97
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,302.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.03
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
605837,Priory Back Terrace Monkton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
