Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.46
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,61.23
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,269.3
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.3
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605837,Priory Back Terrace Monkton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.48
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,66.57
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,292.0
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.24
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
605837,Priory Back Terrace Monkton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.78
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.4
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,210.9
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.67
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
605837,Priory Back Terrace Monkton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.23
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.71
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.05
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,204.3
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
605837,Priory Back Terrace Monkton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.42
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.53
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,206.1
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.14
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
605837,Priory Back Terrace Monkton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.89
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.86
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.56
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,255.0
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.35
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
605837,Priory Back Terrace Monkton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.52
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,57.42
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,261.5
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.37
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
605837,Priory Back Terrace Monkton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.44
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.45
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,57.7
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,268.1
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
