Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.84
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605837,Priory Back Terrace Monkton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.8
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,75.06
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,329.4
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,96.62
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605837,Priory Back Terrace Monkton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.84
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.75
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,236.4
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.48
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.56
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
605837,Priory Back Terrace Monkton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.71
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.51
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605837,Priory Back Terrace Monkton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.17
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.17
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,181.7
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605837,Priory Back Terrace Monkton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.76
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,58.47
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,264.7
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605837,Priory Back Terrace Monkton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.86
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.39
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.2
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605837,Priory Back Terrace Monkton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.75
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.79
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
