Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605837,Priory Back Terrace Monkton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.35
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605837,Priory Back Terrace Monkton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.0
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.61
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.3
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605837,Priory Back Terrace Monkton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.5
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.9
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-1.03
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.81
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-1.61
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.63
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.22
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,179.9
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.16
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.95
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.95
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.67
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.66
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.96
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
