Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.71
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.08
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,209.0
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.33
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.26
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.42
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.62
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.51
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.03
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.2
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.85
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.89
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.6
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.55
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.06
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.57
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.33
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.71
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.99
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.01
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.88
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.27
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.67
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.12
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.4
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.3
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.37
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.79
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.66
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,312.1
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.97
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
