Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.52
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.6
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.5
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.98
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.8
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605837,Priory Back Terrace Monkton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.67
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.56
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.12
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605837,Priory Back Terrace Monkton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.47
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.5
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.55
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,178.2
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605837,Priory Back Terrace Monkton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.08
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.84
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.3
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.48
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.56
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605837,Priory Back Terrace Monkton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.94
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.23
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.8
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.17
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605837,Priory Back Terrace Monkton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.17
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.29
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.4
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.29
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605837,Priory Back Terrace Monkton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.99
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
