Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605837,Priory Back Terrace Monkton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.19
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.4
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.84
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605837,Priory Back Terrace Monkton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.49
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.06
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.0
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.23
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605837,Priory Back Terrace Monkton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.66
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.06
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.56
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.39
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605837,Priory Back Terrace Monkton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.44
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.93
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.81
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,193.1
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.74
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605837,Priory Back Terrace Monkton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.01
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.2
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605837,Priory Back Terrace Monkton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.5
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.04
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.47
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.5
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.58
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.71
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,98.65
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,503.6
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.81
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605837,Priory Back Terrace Monkton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,549.9
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
