Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.13
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.83
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.7
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605837,Priory Back Terrace Monkton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.22
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.58
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605837,Priory Back Terrace Monkton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.18
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.57
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,191.5
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.14
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605837,Priory Back Terrace Monkton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.97
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.0
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605837,Priory Back Terrace Monkton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,64.07
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,278.6
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
605837,Priory Back Terrace Monkton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.22
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.78
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.5
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.57
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605837,Priory Back Terrace Monkton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.22
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.93
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.4
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605837,Priory Back Terrace Monkton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.45
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.1
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
