Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
605837,Priory Back Terrace Monkton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.95
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.35
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605837,Priory Back Terrace Monkton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.3
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.22
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.83
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.3
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.34
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605837,Priory Back Terrace Monkton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.46
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.21
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,234.8
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605837,Priory Back Terrace Monkton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.71
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.02
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.18
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.5
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.13
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
605837,Priory Back Terrace Monkton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.47
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.37
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,255.7
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.66
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605837,Priory Back Terrace Monkton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.3
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.97
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,249.2
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
605837,Priory Back Terrace Monkton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.32
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.37
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,180.6
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
