Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605837,Priory Back Terrace Monkton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.27
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,57.19
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,255.9
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.09
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605837,Priory Back Terrace Monkton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.53
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,59.49
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,264.1
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,80.84
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605837,Priory Back Terrace Monkton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.07
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,79.17
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,342.0
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,95.73
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605837,Priory Back Terrace Monkton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.15
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.46
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,248.1
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.32
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605837,Priory Back Terrace Monkton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.58
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.42
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605837,Priory Back Terrace Monkton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.89
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.23
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.5
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605837,Priory Back Terrace Monkton,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.1
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.46
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,230.1
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.8
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605837,Priory Back Terrace Monkton,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
