Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.91
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.52
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,238.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.52
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605837,Priory Back Terrace Monkton,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.14
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.17
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605837,Priory Back Terrace Monkton,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.92
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.14
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.76
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.86
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,181.1
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605837,Priory Back Terrace Monkton,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.14
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605837,Priory Back Terrace Monkton,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.38
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.63
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.2
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605837,Priory Back Terrace Monkton,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.14
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605837,Priory Back Terrace Monkton,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.75
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.5
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
