Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.6
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.56
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.91
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.9
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.75
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605837,Priory Back Terrace Monkton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.28
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.01
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.26
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.4
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.29
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
