Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605837,Priory Back Terrace Monkton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.51
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605837,Priory Back Terrace Monkton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.13
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.02
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.8
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.73
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.12
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605837,Priory Back Terrace Monkton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.93
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.71
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.87
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.79
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.85
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
