Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.78
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605837,Priory Back Terrace Monkton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.17
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.03
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605837,Priory Back Terrace Monkton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.61
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.36
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.98
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.88
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.65
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.05
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
