Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605837,Priory Back Terrace Monkton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.29
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.54
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605837,Priory Back Terrace Monkton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.93
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.09
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.87
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605837,Priory Back Terrace Monkton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.4
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605837,Priory Back Terrace Monkton,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.24
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
