Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.05
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.67
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.3
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605837,Priory Back Terrace Monkton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.78
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.4
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.7
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.3
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605837,Priory Back Terrace Monkton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.19
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.75
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605837,Priory Back Terrace Monkton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.97
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.47
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,166.7
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605837,Priory Back Terrace Monkton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.85
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.81
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605837,Priory Back Terrace Monkton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.26
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.98
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
605837,Priory Back Terrace Monkton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.89
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.06
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,176.7
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
