Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605837,Priory Back Terrace Monkton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.15
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.67
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.9
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605837,Priory Back Terrace Monkton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.45
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.61
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.3
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605837,Priory Back Terrace Monkton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.94
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,59.49
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,310.0
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,68.79
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
605837,Priory Back Terrace Monkton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.46
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,83.66
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,403.9
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,94.15
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
605837,Priory Back Terrace Monkton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.56
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.19
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.7
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
605837,Priory Back Terrace Monkton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.41
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.78
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605837,Priory Back Terrace Monkton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.47
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.44
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,252.3
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
