Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.3
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
605837,Priory Back Terrace Monkton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.51
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,62.07
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,276.1
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.25
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
605837,Priory Back Terrace Monkton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.35
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.66
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,243.8
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.69
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
605837,Priory Back Terrace Monkton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.38
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.94
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,238.2
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.89
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605837,Priory Back Terrace Monkton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.98
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,52.73
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,238.3
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.82
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605837,Priory Back Terrace Monkton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.45
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,55.26
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,252.7
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.7
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605837,Priory Back Terrace Monkton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.46
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,89.38
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,391.4
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,104.17
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
605837,Priory Back Terrace Monkton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.73
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.77
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,65.67
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,296.8
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.26
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
605837,Priory Back Terrace Monkton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
