Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.75
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,64.7
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,287.0
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.93
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
605837,Priory Back Terrace Monkton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.83
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,67.91
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,307.3
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.48
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
605837,Priory Back Terrace Monkton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.11
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,72.15
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,323.9
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.64
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
605837,Priory Back Terrace Monkton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.13
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.65
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,222.5
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.04
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605837,Priory Back Terrace Monkton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.1
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,115.14
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,525.7
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,142.3
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
605837,Priory Back Terrace Monkton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,631.9
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.99
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.8
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,269.2
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.24
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.27
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605837,Priory Back Terrace Monkton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.97
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.43
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.9
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.89
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
605837,Priory Back Terrace Monkton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.88
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.22
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.1
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
