Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605837,Priory Back Terrace Monkton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.34
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.1
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.2
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.87
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
605837,Priory Back Terrace Monkton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.37
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.92
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,259.5
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.23
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
605837,Priory Back Terrace Monkton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.53
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.68
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.1
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605837,Priory Back Terrace Monkton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.29
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.89
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,220.8
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.71
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
605837,Priory Back Terrace Monkton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.36
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.36
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.19
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.6
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
605837,Priory Back Terrace Monkton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.17
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,56.11
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,263.4
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.98
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
605837,Priory Back Terrace Monkton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.11
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.42
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,60.34
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,273.4
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
