Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.56
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
605837,Priory Back Terrace Monkton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.28
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,62.18
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,278.6
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.98
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
605837,Priory Back Terrace Monkton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.54
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,53.1
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.29
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,60.45
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,274.2
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.65
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
605837,Priory Back Terrace Monkton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.29
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.72
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.77
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,230.1
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.06
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
605837,Priory Back Terrace Monkton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.87
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.9
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.3
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.56
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
605837,Priory Back Terrace Monkton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-18.6
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
605837,Priory Back Terrace Monkton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-21.25
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.66
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.8
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.88
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
605837,Priory Back Terrace Monkton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.34
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.48
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.6
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.07
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
605837,Priory Back Terrace Monkton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.67
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
