Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-19.35
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.84
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,206.7
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.01
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
605837,Priory Back Terrace Monkton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.31
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,55.59
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,260.8
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.99
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605837,Priory Back Terrace Monkton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.69
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,75.99
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,349.5
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.08
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605837,Priory Back Terrace Monkton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.81
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,57.83
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,264.3
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.03
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605837,Priory Back Terrace Monkton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-20.34
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,57.06
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,269.9
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.98
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
605837,Priory Back Terrace Monkton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.9
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,83.43
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,365.7
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,108.51
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
605837,Priory Back Terrace Monkton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.57
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,56.61
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,261.5
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.75
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605837,Priory Back Terrace Monkton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.08
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.55
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,245.7
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
