Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.59
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.03
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
605837,Priory Back Terrace Monkton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.33
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,61.12
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,280.1
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.38
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.11
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
605837,Priory Back Terrace Monkton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-21.46
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,73.15
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,340.6
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.24
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.95
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
605837,Priory Back Terrace Monkton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-22.72
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.12
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,196.7
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.65
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605837,Priory Back Terrace Monkton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.9
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.21
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
605837,Priory Back Terrace Monkton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.39
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.52
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.7
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.72
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
605837,Priory Back Terrace Monkton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.15
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.59
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.7
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605837,Priory Back Terrace Monkton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.34
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.66
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,176.5
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
