Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
605837,Priory Back Terrace Monkton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.59
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.07
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.1
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605837,Priory Back Terrace Monkton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.15
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
605837,Priory Back Terrace Monkton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.38
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.23
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.2
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605837,Priory Back Terrace Monkton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.08
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.58
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,185.3
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605837,Priory Back Terrace Monkton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.35
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.85
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605837,Priory Back Terrace Monkton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.93
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.83
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605837,Priory Back Terrace Monkton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
