Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.7
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.19
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605837,Priory Back Terrace Monkton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.22
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.36
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605837,Priory Back Terrace Monkton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.55
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.65
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.73
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605837,Priory Back Terrace Monkton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.63
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.53
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,190.7
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605837,Priory Back Terrace Monkton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.81
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.81
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,186.4
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605837,Priory Back Terrace Monkton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-1.94
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.55
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.9
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605837,Priory Back Terrace Monkton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.79
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.96
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.65
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.95
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605837,Priory Back Terrace Monkton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-2.07
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-17.49
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.05
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.2
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
