Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605837,Priory Back Terrace Monkton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,60.6
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.66
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.01
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.1
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
605837,Priory Back Terrace Monkton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.08
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-1.67
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.48
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.54
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,178.5
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605837,Priory Back Terrace Monkton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.65
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.78
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.3
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605837,Priory Back Terrace Monkton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.31
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.77
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,222.1
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
605837,Priory Back Terrace Monkton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.59
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.84
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,231.4
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.04
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605837,Priory Back Terrace Monkton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.98
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,58.26
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,261.0
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.39
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605837,Priory Back Terrace Monkton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.11
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,60.96
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,267.2
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
