Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.61
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
605837,Priory Back Terrace Monkton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.56
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,64.58
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,277.6
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.54
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
605837,Priory Back Terrace Monkton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.41
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,224.8
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.55
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605837,Priory Back Terrace Monkton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.34
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.74
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.8
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
605837,Priory Back Terrace Monkton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.16
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.64
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.6
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605837,Priory Back Terrace Monkton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.09
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.26
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
605837,Priory Back Terrace Monkton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.02
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.64
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,219.0
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605837,Priory Back Terrace Monkton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.18
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,55.15
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,243.6
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.59
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.46
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605837,Priory Back Terrace Monkton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605837,Priory Back Terrace Monkton,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
